Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
450948,Vallards Lane Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
450948,Vallards Lane Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
