Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
450948,Vallards Lane Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
450948,Vallards Lane Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
450948,Vallards Lane Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
450948,Vallards Lane Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
450948,Vallards Lane Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
450948,Vallards Lane Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
450948,Vallards Lane Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
450948,Vallards Lane Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
450948,Vallards Lane Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
