Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
450948,Vallards Lane Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
450948,Vallards Lane Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
450948,Vallards Lane Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
450948,Vallards Lane Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
450948,Vallards Lane Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
450948,Vallards Lane Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
450948,Vallards Lane Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
450948,Vallards Lane Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
