Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
450948,Vallards Lane Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
450948,Vallards Lane Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
450948,Vallards Lane Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
450948,Vallards Lane Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
