Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.35
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.03
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.48
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.36
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.76
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.2
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.19
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.79
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.47
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.3
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
