Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.97
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.8
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.44
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.27
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.64
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.18
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.92
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,26.2
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.35
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,25.7
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.14
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,24.3
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.47
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
