Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,24.1
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,24.1
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,24.1
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
