Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,24.1
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,24.1
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,24.2
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,24.3
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,24.3
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,24.3
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
450948,Vallards Lane Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,24.4
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
450948,Vallards Lane Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,24.4
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,24.5
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,24.5
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
450948,Vallards Lane Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,24.5
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,24.7
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,24.7
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
