Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
450948,Vallards Lane Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,26.2
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
450948,Vallards Lane Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
