Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
450948,Vallards Lane Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
450948,Vallards Lane Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
