Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
450948,Vallards Lane Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
450948,Vallards Lane Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
450948,Vallards Lane Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
450948,Vallards Lane Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
450948,Vallards Lane Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
450948,Vallards Lane Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
450948,Vallards Lane Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
450948,Vallards Lane Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
450948,Vallards Lane Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
