Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
450948,Vallards Lane Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
450948,Vallards Lane Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
450948,Vallards Lane Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
450948,Vallards Lane Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
450948,Vallards Lane Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.24
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
450948,Vallards Lane Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
450948,Vallards Lane Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
450948,Vallards Lane Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
450948,Vallards Lane Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
450948,Vallards Lane Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
450948,Vallards Lane Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.29
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
450948,Vallards Lane Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
450948,Vallards Lane Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
