Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
450948,Vallards Lane Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
450948,Vallards Lane Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
450948,Vallards Lane Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.64
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
450948,Vallards Lane Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.11
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
450948,Vallards Lane Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.2
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
450948,Vallards Lane Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
450948,Vallards Lane Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
450948,Vallards Lane Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.6
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
450948,Vallards Lane Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
450948,Vallards Lane Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
450948,Vallards Lane Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
