Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.41
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.96
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.5
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.73
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
