Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.11
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.02
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
450948,Vallards Lane Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
