Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,26.2
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
