Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
450948,Vallards Lane Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
450948,Vallards Lane Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
450948,Vallards Lane Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
