Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,26.2
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
450948,Vallards Lane Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
