Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
450948,Vallards Lane Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
450948,Vallards Lane Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
