Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
450948,Vallards Lane Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
450948,Vallards Lane Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
450948,Vallards Lane Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,29.6
