Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
450948,Vallards Lane Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
450948,Vallards Lane Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
450948,Vallards Lane Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
