Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
450948,Vallards Lane Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
450948,Vallards Lane Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
450948,Vallards Lane Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
450948,Vallards Lane Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
450948,Vallards Lane Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
450948,Vallards Lane Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
