Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.42
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
