Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.39
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.25
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.43
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.91
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.6
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.56
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.04
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.4
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.5
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.97
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
