Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.52
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.01
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,25.5
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,24.2
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,24.1
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
