Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,23.9
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,23.8
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.7
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,23.6
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,23.6
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,23.5
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,23.5
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.5
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
450948,Vallards Lane Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,23.4
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
450948,Vallards Lane Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.4
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.39
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,23.4
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,23.4
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
450948,Vallards Lane Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,23.4
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
