Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,23.4
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,23.4
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,23.4
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,23.4
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,23.5
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
450948,Vallards Lane Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,23.5
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,23.5
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,23.6
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,23.6
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
450948,Vallards Lane Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,23.7
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,23.8
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,23.8
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,23.8
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,23.8
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
