Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,23.8
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,23.9
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,23.9
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
450948,Vallards Lane Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,24.0
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,24.1
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,24.2
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,24.3
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,24.4
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,24.5
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,24.5
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,24.7
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
