Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
450948,Vallards Lane Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
450948,Vallards Lane Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
450948,Vallards Lane Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
450948,Vallards Lane Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
450948,Vallards Lane Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
450948,Vallards Lane Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
450948,Vallards Lane Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
450948,Vallards Lane Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
450948,Vallards Lane Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
