Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
450948,Vallards Lane Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
450948,Vallards Lane Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
450948,Vallards Lane Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
450948,Vallards Lane Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
450948,Vallards Lane Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
450948,Vallards Lane Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
450948,Vallards Lane Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
450948,Vallards Lane Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
450948,Vallards Lane Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
450948,Vallards Lane Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
450948,Vallards Lane Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
450948,Vallards Lane Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
450948,Vallards Lane Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
450948,Vallards Lane Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.58
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
