Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
450948,Vallards Lane Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
450948,Vallards Lane Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
450948,Vallards Lane Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
450948,Vallards Lane Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
450948,Vallards Lane Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,34.2
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
450948,Vallards Lane Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
450948,Vallards Lane Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
450948,Vallards Lane Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,34.4
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
450948,Vallards Lane Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,34.4
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
450948,Vallards Lane Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
450948,Vallards Lane Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
450948,Vallards Lane Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,34.2
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
