Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,34.2
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.14
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
