Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.4
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
