Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.71
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,25.8
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,25.2
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
