Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
450948,Vallards Lane Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
450948,Vallards Lane Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
450948,Vallards Lane Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
450948,Vallards Lane Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
450948,Vallards Lane Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.5
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
