Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,25.2
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,25.5
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,25.7
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,25.8
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,25.9
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
