Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
450948,Vallards Lane Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
450948,Vallards Lane Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
450948,Vallards Lane Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
450948,Vallards Lane Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
