Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
