Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
450948,Vallards Lane Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
450948,Vallards Lane Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
450948,Vallards Lane Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
450948,Vallards Lane Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
450948,Vallards Lane Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.52
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
450948,Vallards Lane Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
