Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
450948,Vallards Lane Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
450948,Vallards Lane Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
450948,Vallards Lane Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
450948,Vallards Lane Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
450948,Vallards Lane Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
450948,Vallards Lane Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
450948,Vallards Lane Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
450948,Vallards Lane Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
