Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
450948,Vallards Lane Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
450948,Vallards Lane Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.36
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
