Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.54
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.59
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.64
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.15
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
