Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.26
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.36
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,25.7
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.14
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
