Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
