Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
450948,Vallards Lane Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,25.2
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
450948,Vallards Lane Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,25.5
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
