Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
450948,Vallards Lane Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
450948,Vallards Lane Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,25.7
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
450948,Vallards Lane Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,25.8
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,25.8
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,25.9
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,26.2
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
