Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
450948,Vallards Lane Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
450948,Vallards Lane Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
450948,Vallards Lane Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
