Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
450948,Vallards Lane Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
450948,Vallards Lane Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
450948,Vallards Lane Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
450948,Vallards Lane Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
450948,Vallards Lane Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
450948,Vallards Lane Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
450948,Vallards Lane Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
