Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
450948,Vallards Lane Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
450948,Vallards Lane Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
450948,Vallards Lane Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
450948,Vallards Lane Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
450948,Vallards Lane Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
