Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
450948,Vallards Lane Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
450948,Vallards Lane Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
450948,Vallards Lane Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
450948,Vallards Lane Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
450948,Vallards Lane Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
450948,Vallards Lane Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
450948,Vallards Lane Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
