Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.71
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.07
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.84
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.05
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.94
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.12
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.35
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.47
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.66
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.08
