Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.91
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.12
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.24
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.11
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.28
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.39
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.96
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.75
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.41
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.74
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.96
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.36
