Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.16
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.03
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.39
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.98
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,25.7
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,25.5
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.25
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
