Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,25.5
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,25.5
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
450948,Vallards Lane Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,25.8
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
450948,Vallards Lane Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,25.8
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,25.9
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
450948,Vallards Lane Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
