Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,26.2
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
