Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
