Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
450948,Vallards Lane Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
450948,Vallards Lane Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
450948,Vallards Lane Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.05
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
450948,Vallards Lane Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
450948,Vallards Lane Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
450948,Vallards Lane Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
450948,Vallards Lane Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
450948,Vallards Lane Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
