Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
450948,Vallards Lane Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
450948,Vallards Lane Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
450948,Vallards Lane Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
450948,Vallards Lane Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
450948,Vallards Lane Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
450948,Vallards Lane Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
