Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
450948,Vallards Lane Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
450948,Vallards Lane Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.9
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
