Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.86
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
