Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.56
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.53
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.6
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.36
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.2
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.9
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.72
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.7
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.07
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
