Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.7
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.7
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
450948,Vallards Lane Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.8
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
