Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.8
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,25.8
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.9
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.9
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
450948,Vallards Lane Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.9
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
450948,Vallards Lane Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
450948,Vallards Lane Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
450948,Vallards Lane Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
450948,Vallards Lane Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
450948,Vallards Lane Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.2
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
450948,Vallards Lane Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
