Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
450948,Vallards Lane Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
